Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,83.34
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.35
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.97
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.05
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.3
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.86
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.5
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.2
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.6
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,85.68
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,90.76
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
512996,Ty Draw Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.46
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.4
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.15
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.65
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.8
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,77.28
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,82.82
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
512996,Ty Draw Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.18
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,73.23
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
512996,Ty Draw Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.64
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,72.98
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512996,Ty Draw Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.99
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.5
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
512996,Ty Draw Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.9
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
512996,Ty Draw Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.86
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.0
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
512996,Ty Draw Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.39
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.0
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.15
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.55
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512996,Ty Draw Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
