Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.1
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.31
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.05
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
512996,Ty Draw Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.26
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.2
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.8
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512996,Ty Draw Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.65
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.3
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
512996,Ty Draw Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.5
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.74
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
512996,Ty Draw Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.6
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
512996,Ty Draw Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.7
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.9
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.66
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
512996,Ty Draw Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.43
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512996,Ty Draw Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
