Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,24.2
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
512996,Ty Draw Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.86
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
512996,Ty Draw Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512996,Ty Draw Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.0
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,24.7
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.43
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512996,Ty Draw Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.35
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
512996,Ty Draw Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.3
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.14
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.78
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
512996,Ty Draw Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
512996,Ty Draw Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
512996,Ty Draw Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
