Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.31
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
512996,Ty Draw Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.94
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
512996,Ty Draw Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.61
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.84
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512996,Ty Draw Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
512996,Ty Draw Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.12
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.63
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.9
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
512996,Ty Draw Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.52
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,26.5
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
512996,Ty Draw Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.52
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.22
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
512996,Ty Draw Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.69
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
512996,Ty Draw Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
