Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
512996,Ty Draw Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.86
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
512996,Ty Draw Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.1
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.01
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.74
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.76
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.27
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512996,Ty Draw Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.03
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.63
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.59
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
512996,Ty Draw Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,27.7
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512996,Ty Draw Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.35
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,27.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.6
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.81
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.57
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
512996,Ty Draw Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.52
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.94
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,65.29
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,76.7
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
512996,Ty Draw Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.83
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,30.0
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.54
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,76.46
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
512996,Ty Draw Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.63
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.97
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.74
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,80.39
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,81.31
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
512996,Ty Draw Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
