Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.74
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.51
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.27
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,30.3
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,71.58
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,85.62
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
512996,Ty Draw Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.29
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.24
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.48
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.5
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,30.5
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,69.25
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,92.64
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
512996,Ty Draw Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.94
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.57
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,30.6
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.25
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.23
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,91.55
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
512996,Ty Draw Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.39
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.45
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.28
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.58
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.38
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,30.8
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,72.32
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,97.55
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
512996,Ty Draw Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.45
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.89
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,30.9
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.77
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.62
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,91.74
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
512996,Ty Draw Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.04
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.65
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,31.0
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.77
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.61
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,91.7
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
512996,Ty Draw Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.95
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.79
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,31.1
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,78.19
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,96.48
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
512996,Ty Draw Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.59
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.69
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.01
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.03
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,31.2
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,89.26
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.04
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,99.09
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,187.9
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
512996,Ty Draw Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.98
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.65
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.05
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
