Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.97
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.44
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.8
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.8
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,31.3
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,93.27
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.02
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,98.1
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
512996,Ty Draw Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.5
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.63
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.54
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.36
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.11
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.45
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.0
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.5
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,31.3
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,104.04
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,86.58
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,107.78
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
512996,Ty Draw Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.82
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.84
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.24
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.61
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.88
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.5
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.19
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.0
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.9
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,31.3
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.23
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,99.38
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,89.77
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,113.04
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
512996,Ty Draw Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.1
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.15
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.58
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.64
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.87
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.1
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.9
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.8
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.94
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,86.47
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,111.55
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
512996,Ty Draw Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.66
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.57
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.16
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.85
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.91
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.08
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.23
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.8
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.7
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,114.32
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.98
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,109.69
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,205.3
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
512996,Ty Draw Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.7
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.25
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.76
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.0
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.29
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.07
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.84
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.1
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.2
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,117.34
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.26
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,119.74
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,225.5
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
512996,Ty Draw Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.3
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.49
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.71
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.59
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.43
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.31
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.13
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.88
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.5
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.74
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.73
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,123.94
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
512996,Ty Draw Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.2
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.42
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.68
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.7
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.94
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.75
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.28
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.87
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.43
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.0
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.1
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.3
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,120.34
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.42
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,124.05
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.6
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
512996,Ty Draw Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.8
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.26
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.4
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.9
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.96
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.76
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.91
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.52
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.68
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.78
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
