Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.4
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.7
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,118.26
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.9
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,116.83
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.6
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
512996,Ty Draw Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.6
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.76
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.67
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.91
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.28
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.83
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.87
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.47
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.82
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.2
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.6
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,119.03
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.51
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,118.32
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,201.9
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
512996,Ty Draw Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.9
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.96
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.47
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.5
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.35
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.76
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.32
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.5
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.78
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.84
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.94
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.36
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.44
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.9
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.0
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,31.3
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,122.52
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.73
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,129.04
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.2
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.3
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.5
512996,Ty Draw Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.1
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.78
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.99
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.13
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.78
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.72
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.23
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.84
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.01
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,52.33
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.74
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.43
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.0
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.7
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.2
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,31.2
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,128.26
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.52
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,130.89
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,199.3
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,540.4
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
512996,Ty Draw Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,556.5
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.64
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.75
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.12
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.91
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.1
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.63
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.93
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.5
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.07
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.29
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.52
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.42
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,224.6
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.4
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.8
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,31.1
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,131.11
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,112.02
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,129.3
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,554.3
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.1
512996,Ty Draw Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.2
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.34
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.59
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.57
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.58
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.3
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.15
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.91
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.66
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.6
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.0
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,31.0
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,137.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.7
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,130.53
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.9
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,579.9
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.8
512996,Ty Draw Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.6
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.48
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.03
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.84
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.12
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.5
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.36
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.48
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.62
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.99
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.0
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.7
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,30.8
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,137.54
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,112.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,128.94
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.6
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.9
512996,Ty Draw Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.1
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.62
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.44
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.46
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.11
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.9
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.14
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.37
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.81
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.3
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.9
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,30.7
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,119.82
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.56
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,132.86
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.6
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
512996,Ty Draw Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.65
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.32
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.52
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.92
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.93
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.55
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.5
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.01
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.23
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.98
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.7
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,30.5
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,121.17
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.18
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,140.83
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.3
