Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
512996,Ty Draw Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.7
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.59
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.08
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.27
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.24
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.19
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.6
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.6
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.53
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.24
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.47
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.3
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,30.3
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,129.93
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,115.55
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,141.32
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.7
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.7
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
512996,Ty Draw Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.4
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.16
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.78
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.78
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.12
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.6
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.15
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.43
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.71
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.0
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.7
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.9
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.49
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.82
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.62
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.87
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.8
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.4
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,134.69
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.45
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,140.25
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.7
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,571.9
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
512996,Ty Draw Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.3
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.2
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.74
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.6
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.0
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.86
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.39
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.15
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.8
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.09
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.1
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.98
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.7
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.3
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.2
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,141.41
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,122.98
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,143.83
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,599.9
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.8
512996,Ty Draw Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.4
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.09
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.56
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.5
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.41
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.53
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.45
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.0
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.6
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.2
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.93
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.64
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.44
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.79
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.4
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.5
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.2
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,29.7
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,154.84
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.04
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,143.41
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,216.6
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,656.6
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.1
512996,Ty Draw Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,614.1
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.8
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.66
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.08
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.5
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.8
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.05
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.98
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.77
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.5
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.3
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.32
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.47
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.75
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.1
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.5
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.7
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,29.4
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,152.91
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,123.9
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,138.17
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,649.0
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.2
512996,Ty Draw Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,591.8
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.52
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.35
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.6
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.5
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.3
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.4
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.67
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.17
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.87
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.5
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.4
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.88
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.64
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.4
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.4
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.1
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,29.2
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,159.88
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,120.26
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,135.43
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,229.4
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,681.1
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
512996,Ty Draw Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.2
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.65
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.59
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.86
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.62
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.6
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.4
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.95
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.09
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.33
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.3
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.9
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.54
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.97
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.6
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.3
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.1
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.8
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,29.0
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,151.18
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,116.66
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,138.04
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,645.7
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
512996,Ty Draw Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,593.5
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.93
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.57
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.09
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.11
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.39
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.04
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.1
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.29
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.85
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.29
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.3
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.4
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,28.8
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,133.46
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.02
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,134.17
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,201.7
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,569.3
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
512996,Ty Draw Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.6
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.82
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.74
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.06
