Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.28
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.7
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.7
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.66
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.19
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.59
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.3
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.05
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.74
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.52
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.6
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.3
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,141.94
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.87
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,140.01
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.7
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.2
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
512996,Ty Draw Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,600.4
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.22
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.63
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.96
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.8
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.55
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.15
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.89
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.4
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.64
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.33
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.31
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.5
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,131.82
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.25
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,131.46
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.0
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
512996,Ty Draw Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.4
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.84
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.4
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.3
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.5
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.07
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.5
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.39
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.89
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.1
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.8
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.2
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,28.2
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.43
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.95
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.5
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.6
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,572.5
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.6
512996,Ty Draw Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.2
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.34
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.78
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.2
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.83
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.22
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.4
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.51
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.72
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.17
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.2
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,28.1
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,129.33
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,121.36
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,125.34
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.0
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
512996,Ty Draw Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.1
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.24
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.5
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.9
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.68
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.85
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.7
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.7
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.14
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.76
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.34
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.4
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.7
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,28.0
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,130.15
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.38
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,120.52
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.6
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.3
512996,Ty Draw Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.5
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.71
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.7
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.31
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.53
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.78
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.8
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.7
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.1
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.57
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.12
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.1
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.1
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.6
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,27.8
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,127.91
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.4
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.53
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
512996,Ty Draw Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.11
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.66
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.46
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.14
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.1
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.09
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.0
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.53
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.95
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.75
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.8
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,27.8
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,114.82
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.77
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,119.69
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
512996,Ty Draw Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.1
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.66
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.78
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.76
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.42
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.9
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.38
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.91
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.16
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.9
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.1
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.7
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,113.32
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.17
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,110.57
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,476.6
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
512996,Ty Draw Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.04
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.01
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.76
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.85
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.5
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
