Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.21
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.81
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.55
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.8
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,106.35
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.7
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.57
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.4
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
512996,Ty Draw Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.95
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.85
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.49
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.1
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.1
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.6
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.17
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.2
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
512996,Ty Draw Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.9
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.57
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.08
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.53
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.0
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,100.64
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.12
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.45
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
512996,Ty Draw Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.68
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.5
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.51
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.4
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.81
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.4
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.2
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.14
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.24
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.52
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
512996,Ty Draw Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.18
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.29
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.69
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.0
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.61
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.16
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.89
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.2
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.4
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.57
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.34
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.94
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
512996,Ty Draw Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.29
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.77
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.48
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.82
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.53
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.33
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.2
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.51
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.52
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.94
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
512996,Ty Draw Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.12
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.14
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.0
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.19
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.92
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.09
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.68
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.36
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,93.62
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.15
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
512996,Ty Draw Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.78
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.75
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.6
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.29
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.17
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.33
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.6
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,89.42
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.3
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.63
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
512996,Ty Draw Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.87
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.8
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.02
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.07
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.89
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.98
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.95
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.3
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.9
