Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,95.29
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.75
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,101.09
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
512996,Ty Draw Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.48
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.0
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.13
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.0
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.72
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.79
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.0
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.5
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.85
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.86
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.61
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
512996,Ty Draw Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.53
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.99
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.76
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.33
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.26
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
512996,Ty Draw Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.74
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.69
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.84
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.8
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.1
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.62
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.13
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,96.72
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
512996,Ty Draw Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.95
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.42
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.4
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.46
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.3
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.08
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.76
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.96
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
512996,Ty Draw Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.44
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.5
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.37
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.99
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.77
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.19
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
512996,Ty Draw Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.78
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.12
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.5
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.67
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.46
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
512996,Ty Draw Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.99
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.2
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.68
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.72
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.44
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.5
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,92.4
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.42
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
512996,Ty Draw Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.73
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.31
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.75
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.73
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.2
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.5
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.5
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.86
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
512996,Ty Draw Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
