Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.45
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.71
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.33
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.24
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.69
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.2
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.7
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.14
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.65
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.66
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
512996,Ty Draw Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.66
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.37
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.17
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.97
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.47
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.53
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.4
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.7
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.02
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.45
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.87
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
512996,Ty Draw Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.84
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.51
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.09
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.67
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.76
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.0
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.14
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.23
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,98.08
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
512996,Ty Draw Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.34
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.37
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.52
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,83.19
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.85
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.55
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
512996,Ty Draw Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.2
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.83
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.86
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.94
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.48
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.04
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
512996,Ty Draw Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.89
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.27
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.1
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.66
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.96
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
512996,Ty Draw Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.0
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.3
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.3
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.73
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.7
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
512996,Ty Draw Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.64
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.77
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.7
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.72
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.4
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.07
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
512996,Ty Draw Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
