Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.27
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.48
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.32
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.12
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.31
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.28
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
512996,Ty Draw Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.03
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.16
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.84
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.5
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.67
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.3
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.8
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.23
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.46
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,97.02
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
512996,Ty Draw Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.27
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.16
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.59
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.89
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.03
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.4
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.91
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
512996,Ty Draw Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.74
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.82
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.63
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.12
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.94
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.57
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.48
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
512996,Ty Draw Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.69
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.04
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.39
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.79
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.88
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.64
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.79
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
512996,Ty Draw Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.68
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.75
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.23
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.07
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.6
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.82
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.12
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.41
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
512996,Ty Draw Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.36
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.9
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.65
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.68
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.51
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.0
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.1
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.8
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.06
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
512996,Ty Draw Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.93
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.55
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.45
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.9
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.5
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.4
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.79
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.95
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.45
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
512996,Ty Draw Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.94
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
