Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.81
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.15
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.87
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.35
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.89
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.4
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.6
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.4
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,94.69
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.31
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,112.69
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
512996,Ty Draw Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.01
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.3
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.82
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.22
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.17
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.2
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.2
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.79
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.74
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.75
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
512996,Ty Draw Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.4
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.69
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.99
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.2
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.8
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.72
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.75
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,106.43
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
512996,Ty Draw Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.86
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.53
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.31
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.27
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.2
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.1
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.6
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.36
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.17
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,109.28
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
512996,Ty Draw Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.47
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.38
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.39
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.02
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.4
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.27
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.28
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.57
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,176.1
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
512996,Ty Draw Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.61
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.55
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.5
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.19
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.69
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.62
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.7
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.8
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.11
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,110.86
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
512996,Ty Draw Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.0
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.58
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.35
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.0
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,47.58
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.0
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.7
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.3
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,26.2
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.11
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.23
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,107.71
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
512996,Ty Draw Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.07
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.49
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.12
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.05
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.42
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.4
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.6
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,26.0
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.09
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.88
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,123.2
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
512996,Ty Draw Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.9
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.8
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.07
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.84
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.14
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.24
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,50.92
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.6
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.9
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.3
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
