Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.36
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.54
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,122.07
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
512996,Ty Draw Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.9
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.07
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.72
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.7
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.7
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,25.8
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.82
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.36
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.4
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,202.3
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
512996,Ty Draw Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.38
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.37
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.18
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.15
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.63
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.7
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,90.56
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.1
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,112.09
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
512996,Ty Draw Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.93
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.41
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.38
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.93
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.44
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.96
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.1
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.6
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.4
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.34
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.78
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,109.09
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
512996,Ty Draw Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.09
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.6
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.02
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.29
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.7
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.2
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.31
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.97
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
512996,Ty Draw Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.09
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.52
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.11
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.11
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.45
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.5
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.6
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.98
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,102.15
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
512996,Ty Draw Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.73
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.4
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.6
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.31
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.09
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.18
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.3
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.8
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.84
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.56
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,99.6
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
512996,Ty Draw Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.1
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.8
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.81
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.51
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.0
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,93.35
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.98
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,103.85
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
512996,Ty Draw Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.87
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.62
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.5
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.98
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.6
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.3
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.3
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.7
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.58
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.37
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.98
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
512996,Ty Draw Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.64
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
