Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.83
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.9
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.03
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.87
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.27
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.9
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.6
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.44
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.87
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,110.19
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
512996,Ty Draw Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.13
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.46
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.99
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.81
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.09
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.8
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,97.58
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.92
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,112.84
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
512996,Ty Draw Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.2
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.2
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.79
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.35
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.46
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.1
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,116.58
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.06
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,107.01
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.5
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
512996,Ty Draw Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.99
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.6
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.93
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.75
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,112.1
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.86
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,90.08
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,476.7
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
512996,Ty Draw Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.81
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.6
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.59
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,106.61
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.63
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.43
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
512996,Ty Draw Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.3
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.72
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.2
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.9
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.65
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,106.98
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.47
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,92.81
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.9
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
512996,Ty Draw Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.0
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.65
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.8
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.68
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.27
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.59
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,95.63
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.85
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,93.3
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
512996,Ty Draw Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.23
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.91
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.0
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.07
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.44
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,87.77
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.89
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,99.51
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
512996,Ty Draw Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.09
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.63
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.8
