Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.79
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.35
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,95.42
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.33
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,92.59
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
512996,Ty Draw Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.69
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.9
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.37
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.22
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.4
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.2
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,88.92
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,87.34
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
512996,Ty Draw Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.12
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.1
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.01
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.91
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,89.07
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.66
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
512996,Ty Draw Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.62
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.47
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.04
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,85.38
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.83
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
512996,Ty Draw Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.13
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.72
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.3
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,83.42
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
512996,Ty Draw Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.61
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.85
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.76
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.3
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.82
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
512996,Ty Draw Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.18
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.9
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.95
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.54
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
512996,Ty Draw Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.88
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.59
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.74
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,75.53
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
512996,Ty Draw Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.47
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.64
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
