Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,69.67
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
512996,Ty Draw Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.18
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,69.04
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.3
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
512996,Ty Draw Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.37
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.22
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.98
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.21
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.79
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
512996,Ty Draw Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.7
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.35
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
512996,Ty Draw Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.85
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,25.8
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.71
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.5
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
512996,Ty Draw Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.77
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.67
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
512996,Ty Draw Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.06
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.9
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,26.2
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512996,Ty Draw Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.98
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.03
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.16
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512996,Ty Draw Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.12
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.26
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
512996,Ty Draw Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
