Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.27
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.91
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.44
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
512996,Ty Draw Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.3
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.83
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.37
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.05
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.14
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
512996,Ty Draw Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.61
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.7
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512996,Ty Draw Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.55
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.07
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.37
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
512996,Ty Draw Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.85
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.5
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.79
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.22
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
512996,Ty Draw Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.04
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.3
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.02
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.39
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
512996,Ty Draw Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.05
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.32
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.43
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.55
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.03
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
512996,Ty Draw Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.58
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.38
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,27.8
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.6
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,68.97
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,66.5
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
512996,Ty Draw Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
