Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.51
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,28.0
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.76
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.85
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,66.81
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
512996,Ty Draw Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.65
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.86
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,28.2
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.13
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.27
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
512996,Ty Draw Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.33
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.01
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,70.27
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
512996,Ty Draw Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.8
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.81
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.67
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.92
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
512996,Ty Draw Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.91
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.8
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,28.8
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.94
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.32
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.83
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
512996,Ty Draw Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.32
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.93
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,28.9
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.52
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.86
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.47
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.87
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
512996,Ty Draw Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.1
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.36
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,29.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,67.21
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.04
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.14
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
512996,Ty Draw Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.84
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.1
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.56
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.43
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,69.79
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.88
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
512996,Ty Draw Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.68
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
