Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.2
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.26
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,29.6
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,69.25
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.47
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
512996,Ty Draw Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.29
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.08
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,29.8
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.67
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,70.88
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.72
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,73.52
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
512996,Ty Draw Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,30.0
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.94
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.53
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
512996,Ty Draw Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.09
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.53
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.48
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.31
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.3
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
512996,Ty Draw Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.2
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.83
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.0
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,30.5
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.39
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.31
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,73.7
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
512996,Ty Draw Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.87
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.07
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,30.7
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,75.27
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,81.73
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
512996,Ty Draw Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.27
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.61
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.01
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,30.9
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.08
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,78.82
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
512996,Ty Draw Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.95
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,31.2
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.33
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.01
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,74.13
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
512996,Ty Draw Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.99
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.31
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.17
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,73.62
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.58
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.81
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
512996,Ty Draw Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
